Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.92
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.81
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.39
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.76
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,70.2
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.9
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.2
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.36
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.9
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.01
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,73.5
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,114.0
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,121.8
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.09
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.3
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,79.0
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.9
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.76
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.73
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.92
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,91.4
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,192.8
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,26.3
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,86.25
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,130.07
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,106.44
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,215.4
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,538.0
923902,TANFIELD GROVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.1
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.12
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.61
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.9
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,71.4
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,116.7
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,138.8
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.97
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.26
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.27
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.08
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,71.8
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.8
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.92
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.53
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.97
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,83.0
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,191.2
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.7
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,26.2
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,104.58
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,136.12
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,125.28
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.3
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,560.5
923902,TANFIELD GROVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,515.7
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.59
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.59
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,73.3
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,121.5
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,141.0
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.79
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,65.2
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,138.9
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.5
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,75.4
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.1
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.49
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.46
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.25
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,89.7
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,213.7
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.9
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,26.1
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,98.62
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,150.02
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,126.29
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,231.3
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,619.0
923902,TANFIELD GROVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.1
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.4
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.11
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,77.5
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.8
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,126.8
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.86
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,57.5
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.2
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.26
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.15
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,56.6
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.8
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.51
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.73
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,76.8
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,195.9
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.4
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,26.1
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,97.71
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,137.46
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,120.99
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,201.7
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,568.5
923902,TANFIELD GROVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.7
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.69
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.12
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,82.5
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.0
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.3
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.96
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.39
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.91
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.82
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.31
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.6
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.49
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.36
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.47
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,84.6
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,26.1
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,97.87
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,129.65
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,112.88
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,189.0
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,536.2
923902,TANFIELD GROVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.7
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.5
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.28
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.74
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,54.7
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.4
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.2
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.14
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.71
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,39.3
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.57
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,70.7
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.05
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.59
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.49
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,68.1
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.8
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,26.1
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,92.56
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,113.53
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,109.09
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,174.5
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
923902,TANFIELD GROVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.7
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.89
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.22
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,71.5
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.1
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,132.6
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.67
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.63
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.88
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,71.7
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.34
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.51
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.37
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,26.1
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,104.29
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,105.19
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,109.48
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
923902,TANFIELD GROVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.66
