Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.37
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.14
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,91.9
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.3
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,154.0
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.6
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.65
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.48
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,78.7
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.15
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.93
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.59
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.6
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,26.0
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,90.14
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,112.49
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,115.46
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.5
923902,TANFIELD GROVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.9
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.09
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,48.68
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,125.4
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,113.0
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,200.4
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.61
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.86
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.75
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,83.6
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.8
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.21
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.59
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.49
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.2
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,25.9
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.68
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,136.66
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,123.31
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,221.4
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,563.4
923902,TANFIELD GROVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.9
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.68
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,48.24
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.32
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,127.3
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,116.0
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,200.0
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.89
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.74
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.12
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.62
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.36
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,82.6
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,174.7
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.8
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.05
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.94
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,74.0
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.8
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.7
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,25.7
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.73
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,135.27
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,128.51
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,212.1
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,561.8
923902,TANFIELD GROVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.3
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.71
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,42.22
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.41
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,101.6
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,115.9
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,175.3
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.45
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.71
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,51.8
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.67
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,93.7
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.98
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.55
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.38
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,74.0
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.6
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.5
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,25.6
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.43
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,131.84
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,136.32
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,218.6
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,547.0
923902,TANFIELD GROVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.2
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.12
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,41.08
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.82
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,89.4
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,138.2
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,169.5
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.1
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.23
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.39
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.38
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.98
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,114.8
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,189.6
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.33
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.44
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.23
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.1
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.8
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.2
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,201.2
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,25.4
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,104.6
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,127.96
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,142.24
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,209.3
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.2
923902,TANFIELD GROVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,589.6
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.57
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,39.11
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.62
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,86.0
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,110.6
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,161.2
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.04
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.86
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.76
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,44.1
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.12
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,105.9
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,184.2
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.5
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.16
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.37
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,86.7
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.1
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.9
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,25.3
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,94.69
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,130.57
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,140.54
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,225.9
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,536.7
923902,TANFIELD GROVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,576.8
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.25
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.06
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.03
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,70.9
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.4
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.6
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.03
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.05
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,67.5
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.0
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.48
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,99.2
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.9
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.08
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.35
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,93.4
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.6
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,25.2
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.62
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,130.45
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,150.06
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,233.6
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,535.5
923902,TANFIELD GROVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,617.2
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.84
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.59
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.25
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,66.2
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.4
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,138.1
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.89
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.84
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,65.6
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.9
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.5
