Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.82
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,106.7
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.26
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.13
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.83
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,87.2
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.6
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,25.0
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,94.85
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,132.98
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,139.18
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.6
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.7
923902,TANFIELD GROVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,574.0
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.49
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.69
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.94
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,68.2
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.3
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,152.1
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.1
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.47
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.32
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.19
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.79
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,120.2
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,208.8
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.65
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.24
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.37
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,86.6
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.0
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.1
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,24.8
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.8
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,135.84
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,150.08
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,232.2
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,560.0
923902,TANFIELD GROVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,619.6
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.71
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,48.64
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.56
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,115.3
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.4
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,202.4
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.81
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.53
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.29
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.43
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,126.0
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,217.0
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.37
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.17
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.36
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.9
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.4
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.7
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,222.2
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,24.5
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,108.19
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,142.97
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,165.05
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,243.7
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.7
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,590.9
923902,TANFIELD GROVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,683.6
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.8
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.97
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.94
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,71.1
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.6
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,137.2
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.15
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.21
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.58
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,51.1
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.9
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.85
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.92
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,126.3
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.3
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.49
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.7
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.6
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,81.2
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.4
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.4
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,240.6
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,24.2
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,105.05
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,128.1
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,167.44
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,259.4
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.4
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,531.8
923902,TANFIELD GROVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,693.8
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.72
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.18
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.32
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,77.8
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.6
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.9
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.96
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.59
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.49
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.06
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,116.3
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,187.1
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.01
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.58
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,59.68
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,84.7
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.7
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.1
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,249.3
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,24.0
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,109.18
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,115.74
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,157.39
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,227.8
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.8
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.0
923902,TANFIELD GROVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,655.1
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.36
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.35
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.4
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,83.7
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.7
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,140.6
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.18
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.05
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.53
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,122.4
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.7
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.58
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.98
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,61.6
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,87.7
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.3
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.4
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,259.5
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,23.7
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,108.04
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,117.41
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,156.12
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,221.0
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.1
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.0
923902,TANFIELD GROVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,652.0
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.13
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.82
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.54
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,85.5
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.0
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,128.9
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.11
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.86
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.45
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,64.0
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.56
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.12
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,154.1
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,216.0
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.17
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.73
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,62.21
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,96.1
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.4
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,214.8
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,261.5
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,23.4
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,114.11
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,124.88
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,175.28
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,259.7
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,479.3
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,520.8
923902,TANFIELD GROVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,729.0
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.66
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.05
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.72
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,86.2
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,149.6
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,122.2
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.73
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.58
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,72.0
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.2
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.19
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,133.6
