Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.6
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.52
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.99
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,62.22
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,112.8
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.3
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,261.4
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,23.1
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.39
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,109.42
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,162.32
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,246.0
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,459.4
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
923902,TANFIELD GROVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,677.2
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.99
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.25
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.82
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,80.4
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,138.4
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.64
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,46.6
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.1
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.27
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.51
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,130.1
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,189.0
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.16
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.91
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.08
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,102.3
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.9
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,251.0
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,22.9
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,101.65
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,110.43
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,151.35
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,225.3
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.8
923902,TANFIELD GROVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,629.5
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.6
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.75
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.53
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,61.8
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.4
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.5
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.95
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.59
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.62
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,86.5
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.74
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.65
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,68.69
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,143.3
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.7
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,285.7
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,22.6
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.99
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.84
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,147.84
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,231.0
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.8
923902,TANFIELD GROVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,614.8
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.13
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,40.17
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,104.5
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.1
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,166.9
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.35
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.84
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.95
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.24
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,72.9
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.67
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.05
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,72.82
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,142.5
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.3
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,302.2
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,22.4
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.09
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,135.18
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,145.44
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,196.4
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.1
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.6
923902,TANFIELD GROVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,604.5
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.5
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.29
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,74.4
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.9
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.0
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.57
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.75
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,87.2
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.13
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.05
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,68.51
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,144.7
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.1
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,285.5
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,22.2
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.02
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,111.3
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,143.16
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,224.3
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.9
923902,TANFIELD GROVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,596.4
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.35
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.28
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.35
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,61.8
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,114.5
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.3
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.35
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,87.0
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.79
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.03
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,64.35
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,121.4
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.4
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,266.0
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,22.1
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,91.58
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,113.16
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,140.17
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,203.0
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.8
923902,TANFIELD GROVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.2
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.86
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.94
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.68
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,85.6
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.2
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,137.7
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.97
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.18
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.05
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,87.2
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.6
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.7
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.34
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,63.96
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,97.9
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.3
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.2
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,261.7
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,21.9
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,104.36
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,118.58
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,141.52
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
923902,TANFIELD GROVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,579.4
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.43
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.94
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.87
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,62.5
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.1
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.6
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.13
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.1
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,65.0
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.16
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,81.8
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.4
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.93
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.78
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.34
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,88.1
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.7
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.7
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,227.6
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
