Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,21.8
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.11
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,105.07
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,138.46
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,202.3
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
923902,TANFIELD GROVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.9
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.87
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.43
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.17
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,56.3
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.1
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.6
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.47
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.79
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.13
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,92.3
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.1
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.19
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.15
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,81.0
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,191.0
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,21.7
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923902,TANFIELD GROVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.13
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.26
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.59
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.3
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.25
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,49.6
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.71
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,105.4
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.0
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.77
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.94
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.07
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,77.3
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.0
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,21.6
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
923902,TANFIELD GROVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.51
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.77
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,43.2
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.7
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.7
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.99
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,91.8
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.4
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.69
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.27
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.12
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.9
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,21.6
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
923902,TANFIELD GROVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.52
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.53
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,42.9
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.12
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,101.0
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.2
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.76
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.92
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,21.5
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
923902,TANFIELD GROVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.07
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,93.9
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.4
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.14
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.02
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.61
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,106.95
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,178.9
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
923902,TANFIELD GROVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.78
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.32
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,103.46
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,178.5
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
923902,TANFIELD GROVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.17
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.75
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.98
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
923902,TANFIELD GROVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.72
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.09
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,96.11
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
923902,TANFIELD GROVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.46
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,85.32
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,95.44
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
923902,TANFIELD GROVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,76.57
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.15
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,88.72
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
923902,TANFIELD GROVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.4
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.78
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,94.97
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
923902,TANFIELD GROVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.91
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.01
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,98.97
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
923902,TANFIELD GROVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.69
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.41
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,96.16
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
923902,TANFIELD GROVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.95
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.7
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,104.72
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
923902,TANFIELD GROVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.79
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.96
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.1
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.52
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,99.9
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.8
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,21.1
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.74
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.67
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,109.55
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,176.5
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
923902,TANFIELD GROVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.32
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.91
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.18
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,48.6
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.2
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
