Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.99
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,117.4
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.9
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.38
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.34
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,76.3
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.9
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,21.1
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.94
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.14
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,105.73
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
923902,TANFIELD GROVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.28
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.98
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.85
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.98
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.27
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,96.2
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.22
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.19
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,76.2
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.9
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,21.1
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.52
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.61
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,112.14
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,198.6
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
923902,TANFIELD GROVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.86
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.84
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.97
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,42.9
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.2
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.29
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,48.8
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.23
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.92
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,115.7
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.1
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.49
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.53
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.49
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,74.8
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,21.0
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.37
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.79
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,124.64
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,251.1
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
923902,TANFIELD GROVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,514.4
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.95
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.74
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.23
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.42
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.41
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,99.1
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.7
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.06
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.88
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,55.1
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,20.9
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.26
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.04
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,109.69
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
923902,TANFIELD GROVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.6
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.38
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.09
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,56.1
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.19
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.4
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,59.4
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.27
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,118.1
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.0
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.74
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.37
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.78
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.7
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,20.8
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.17
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.81
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,122.17
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,209.9
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
923902,TANFIELD GROVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.1
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.23
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.74
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.4
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.7
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.53
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,98.4
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.7
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.25
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.07
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.05
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,62.4
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.2
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,20.6
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.69
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.27
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,113.43
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
923902,TANFIELD GROVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.35
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.79
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.7
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.23
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.17
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,109.8
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.6
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.02
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.89
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,70.7
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,20.4
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.06
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.78
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,117.93
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,211.0
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
923902,TANFIELD GROVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.7
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.29
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.08
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.38
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,49.1
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.9
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.4
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.56
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.36
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,89.4
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.48
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.72
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
