Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.3
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,20.3
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.74
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.65
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,105.11
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
923902,TANFIELD GROVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.08
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.38
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.62
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,38.4
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.52
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.85
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,103.1
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.2
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.61
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.89
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.74
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,64.6
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.7
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,20.1
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.18
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.45
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,114.94
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,187.8
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
923902,TANFIELD GROVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.7
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.88
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.12
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,44.1
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,42.7
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.76
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,105.6
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.2
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.17
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.94
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.56
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.1
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,19.9
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.6
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,83.94
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.98
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
923902,TANFIELD GROVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.1
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.53
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.41
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.96
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.13
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,56.3
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.7
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.59
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,102.3
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.3
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.52
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.59
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.45
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.7
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,19.8
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.7
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,81.96
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,119.0
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,202.2
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
923902,TANFIELD GROVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,491.7
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.46
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.51
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,44.8
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.5
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.3
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.77
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.76
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,110.2
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.8
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.29
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.87
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.11
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.2
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,19.7
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.37
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.48
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,115.12
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
923902,TANFIELD GROVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.2
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.31
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.17
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,36.8
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.2
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.93
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.07
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,100.7
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.1
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.61
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.99
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.72
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.2
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,19.6
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.94
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.3
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,116.41
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,184.4
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
923902,TANFIELD GROVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.76
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.49
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.56
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,51.3
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.65
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,95.6
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.0
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.21
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.41
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.24
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.7
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,19.5
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.66
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.93
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,105.19
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
923902,TANFIELD GROVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.25
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.39
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.99
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.1
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.9
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.72
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,96.5
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.5
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.28
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.39
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.27
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,19.4
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
