Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.15
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.45
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,92.31
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
923902,TANFIELD GROVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.29
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.86
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.86
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,36.4
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.8
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.59
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,101.3
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.99
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.69
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.6
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,19.3
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.98
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.17
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,99.08
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
923902,TANFIELD GROVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.39
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.7
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.69
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.76
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,122.0
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,181.3
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.56
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.23
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,55.9
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,19.3
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.29
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,97.69
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
923902,TANFIELD GROVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.73
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.62
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.1
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,32.3
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.81
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,104.9
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.3
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.93
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.08
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,58.7
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,19.2
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.89
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.86
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,102.46
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
923902,TANFIELD GROVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.71
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.53
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.78
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,36.8
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.2
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.37
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.13
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,103.3
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.1
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,19.1
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.37
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.8
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,99.29
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
923902,TANFIELD GROVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.42
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.22
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.09
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,39.4
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.1
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.71
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.45
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,98.2
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.89
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.09
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,19.0
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.63
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.99
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,102.03
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,168.5
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
923902,TANFIELD GROVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.73
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.62
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.02
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,39.4
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.7
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.49
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,93.8
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.9
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.54
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.73
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,72.3
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.2
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,19.0
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.37
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.24
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,109.72
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
923902,TANFIELD GROVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.0
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.44
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.97
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,34.6
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.64
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,95.1
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.37
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.35
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.8
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,18.9
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.17
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.97
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,103.8
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
923902,TANFIELD GROVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.5
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.35
