Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.13
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,36.9
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.44
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,93.5
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.67
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.93
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.42
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,80.4
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.3
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,18.8
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.99
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.64
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,113.88
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,212.9
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
923902,TANFIELD GROVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.91
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.38
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.22
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,47.4
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.54
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,94.7
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.51
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.84
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,93.9
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.7
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,18.7
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.43
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,84.89
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,111.24
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,204.5
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
923902,TANFIELD GROVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.95
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.62
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,44.3
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.3
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.9
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,105.5
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.7
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.62
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,75.8
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.9
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,18.6
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.32
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.25
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,109.5
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,201.4
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
923902,TANFIELD GROVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.7
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.03
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.65
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,39.3
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.43
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.11
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.28
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,105.0
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.06
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.14
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.54
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,78.2
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.0
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,18.5
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.88
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.13
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,119.63
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,232.0
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
923902,TANFIELD GROVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,499.9
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.84
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.07
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,41.7
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.6
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.01
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.75
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,97.6
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.8
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.51
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.59
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,74.5
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.8
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,18.4
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.31
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.06
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,113.68
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,208.8
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
923902,TANFIELD GROVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.64
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.8
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.3
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,61.0
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.2
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.06
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,88.4
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.7
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,106.5
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,207.4
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,18.4
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.06
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.84
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,115.1
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,201.7
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
923902,TANFIELD GROVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.17
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.47
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.56
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,54.1
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.8
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.12
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,93.0
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.96
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.98
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.75
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,100.6
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.0
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,18.3
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.39
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.64
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,116.67
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,207.0
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
923902,TANFIELD GROVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.9
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.9
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.48
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.05
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.53
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,50.4
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.6
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.0
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
