Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.78
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,82.8
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.25
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.13
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,81.9
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.3
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,18.3
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,70.14
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,83.44
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,111.99
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,184.6
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
923902,TANFIELD GROVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.38
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.02
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.78
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,51.1
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.3
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.28
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,38.9
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.47
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,69.4
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.9
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.12
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.71
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,72.9
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.1
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,190.9
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,18.3
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.55
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,101.62
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,109.62
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
923902,TANFIELD GROVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.1
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.83
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.8
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.71
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,62.8
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.0
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.3
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,41.3
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.8
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.24
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.15
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.6
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.2
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,18.3
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,77.78
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,109.46
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,104.09
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,454.6
923902,TANFIELD GROVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.76
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.29
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,75.9
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.3
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.9
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.73
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,47.4
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,63.2
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.75
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.16
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.68
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,77.4
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.9
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.7
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.0
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,18.3
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.37
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,100.52
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,103.66
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
923902,TANFIELD GROVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.9
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.99
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.07
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,63.3
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,97.5
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.31
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,59.9
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.27
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.18
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.1
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,90.8
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.1
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,202.7
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,18.3
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.85
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,85.01
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,110.67
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
923902,TANFIELD GROVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.44
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.63
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.1
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,66.0
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.7
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.8
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.54
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,78.9
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.73
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.95
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,93.2
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.5
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,18.3
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,77.6
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.77
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,106.61
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
923902,TANFIELD GROVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.62
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.51
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,44.2
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.2
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.32
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.78
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,86.3
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.7
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.16
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,92.4
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.7
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,18.4
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,72.12
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.72
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,116.6
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,205.0
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
923902,TANFIELD GROVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.7
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.63
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.96
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,37.0
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.18
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,106.6
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
