Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.9
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.35
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.11
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,103.7
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.7
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,18.4
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,67.83
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.41
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,123.5
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,252.9
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
923902,TANFIELD GROVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,514.7
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.96
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.95
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.81
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,40.4
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.3
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.89
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.98
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,86.8
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.82
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,92.3
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.7
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,18.5
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,64.03
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.82
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,108.52
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
923902,TANFIELD GROVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.6
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.54
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.49
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,44.0
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.3
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.31
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,77.4
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.16
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,70.6
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,18.6
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.09
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.76
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,90.7
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
923902,TANFIELD GROVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.54
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.98
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.46
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,71.2
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.0
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.4
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,86.6
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.68
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,18.7
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.71
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.86
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,100.89
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
923902,TANFIELD GROVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.6
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.98
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.55
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,34.7
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.27
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,81.2
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.56
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.42
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.55
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,18.8
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.04
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,93.26
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
923902,TANFIELD GROVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.79
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.83
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,32.7
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.91
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,84.8
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.08
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.63
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.73
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,70.1
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.7
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,18.9
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.71
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,100.81
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,185.7
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
923902,TANFIELD GROVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.79
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.05
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,82.4
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.7
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.28
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.26
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.16
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,71.4
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.7
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.2
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,19.0
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.71
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,64.52
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,98.25
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
923902,TANFIELD GROVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.79
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.69
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,90.8
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.81
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.98
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
