Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,19.1
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.99
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.83
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,87.28
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
923902,TANFIELD GROVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.61
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.26
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,39.4
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.59
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,90.7
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.23
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.16
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,19.3
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.78
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,77.64
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
923902,TANFIELD GROVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.6
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,33.6
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.58
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,92.4
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.7
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.4
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.88
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.28
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,19.4
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.79
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.01
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,78.22
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
923902,TANFIELD GROVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.77
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.71
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.96
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,41.7
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.24
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,79.7
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.09
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,19.5
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.5
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.65
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,77.58
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
923902,TANFIELD GROVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.25
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.76
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,46.7
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.27
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,84.2
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.33
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,19.7
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.01
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.54
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,76.2
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
923902,TANFIELD GROVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.89
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.51
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,56.9
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.6
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.31
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,90.2
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.7
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.8
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.69
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,61.4
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,19.8
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,57.7
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,80.77
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
923902,TANFIELD GROVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.89
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.21
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,53.4
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.3
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.54
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,87.4
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.56
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.94
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,58.8
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,20.0
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.38
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.33
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,77.81
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
923902,TANFIELD GROVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.79
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.32
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.98
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.63
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,47.0
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.56
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,88.7
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.59
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.3
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,20.1
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.82
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,63.4
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,76.61
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
