Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
923902,TANFIELD GROVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.55
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.75
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.9
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,48.4
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.9
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.4
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,89.6
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.68
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.24
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,20.3
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,56.67
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,74.9
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
923902,TANFIELD GROVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.06
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.35
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.2
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,44.6
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.22
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,83.8
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.8
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.04
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.24
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,20.5
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,54.06
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.65
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,75.73
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
923902,TANFIELD GROVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.92
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.42
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.56
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,87.4
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.69
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.41
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,20.6
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.14
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,76.77
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
923902,TANFIELD GROVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.51
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.28
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,42.1
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.15
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,87.3
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.38
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.04
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.16
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,20.8
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.82
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.87
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,76.21
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
923902,TANFIELD GROVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.66
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,41.8
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.65
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,91.4
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.31
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.87
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,65.3
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,21.0
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.12
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,78.46
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
923902,TANFIELD GROVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.9
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,43.8
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.95
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.06
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,87.4
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.27
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.85
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,68.8
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.3
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,21.1
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.21
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.6
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,78.93
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
923902,TANFIELD GROVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.02
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.04
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.27
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,46.8
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.51
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,91.9
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.19
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,63.8
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,21.3
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.61
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.33
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,74.26
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
923902,TANFIELD GROVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.6
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,53.0
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
