Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.98
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,86.0
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.1
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.7
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.35
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,61.2
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.2
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,21.5
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.95
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.88
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,75.67
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
923902,TANFIELD GROVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.89
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.82
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.62
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,86.5
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.99
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,21.7
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.71
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,53.24
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,76.7
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
923902,TANFIELD GROVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.93
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.71
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.7
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,37.7
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.79
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,80.9
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.12
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,78.7
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.9
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,21.8
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.81
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.99
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,85.52
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
923902,TANFIELD GROVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.69
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.59
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.21
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,84.2
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.37
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.84
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,79.1
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.1
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,22.0
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,62.16
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,57.57
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,82.53
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
923902,TANFIELD GROVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.02
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.82
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,39.0
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.73
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.69
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,85.5
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.41
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.38
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,90.1
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.6
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,22.2
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,62.09
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.58
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,89.31
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
923902,TANFIELD GROVE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.18
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,40.6
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.85
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,85.4
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.92
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.33
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,92.0
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,181.4
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,22.3
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,61.74
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.83
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,88.25
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
923902,TANFIELD GROVE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.44
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,43.7
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.97
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,85.2
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.36
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.59
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,77.8
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.9
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,22.5
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,67.98
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.86
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,85.91
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
923902,TANFIELD GROVE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.34
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.71
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.83
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,48.0
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.5
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.45
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
