Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.31
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,84.3
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.37
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.14
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,83.1
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.2
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,22.7
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.69
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,86.9
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
923902,TANFIELD GROVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.8
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.59
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.84
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,48.6
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.93
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,84.2
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,82.8
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,22.9
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,70.38
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.35
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,89.49
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
923902,TANFIELD GROVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.95
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.96
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.42
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.66
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,46.8
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.17
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,84.0
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.63
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.25
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,79.4
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.4
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,23.1
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,65.62
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.35
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,85.68
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
923902,TANFIELD GROVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.62
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.81
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,45.3
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.15
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,84.9
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.43
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,76.7
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.3
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,23.3
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.65
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.06
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,85.29
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
923902,TANFIELD GROVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.66
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.76
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,42.8
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.43
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,86.7
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.3
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.3
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.17
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,74.0
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.0
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,23.4
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.04
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.26
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,86.61
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
923902,TANFIELD GROVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.47
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.53
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.46
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,85.8
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.74
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.93
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,71.9
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.6
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.9
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,23.5
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.08
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,66.33
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,84.95
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
923902,TANFIELD GROVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.13
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.91
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.42
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.1
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.42
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,43.7
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.35
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,86.3
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.44
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.2
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,73.1
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.2
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,23.6
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.9
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,70.36
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,81.97
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
923902,TANFIELD GROVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.79
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.6
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.53
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.36
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,49.1
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.15
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.78
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,83.1
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.87
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.04
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,77.2
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
