Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.9
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,24.0
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.51
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,76.08
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,85.01
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
923902,TANFIELD GROVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.16
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.44
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,48.2
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,93.8
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.22
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.86
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,78.1
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,24.2
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.52
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,71.99
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,86.17
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
923902,TANFIELD GROVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.77
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.34
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.11
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,54.4
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.9
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.78
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,84.7
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.79
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,75.5
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.2
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,24.4
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,70.75
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,65.29
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,85.22
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
923902,TANFIELD GROVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.8
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.21
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.41
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.4
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,62.0
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.5
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.1
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.55
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,44.0
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.02
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,83.0
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,24.6
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,77.26
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,65.38
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.43
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
923902,TANFIELD GROVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.86
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.57
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.15
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,62.5
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.7
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.1
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.02
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,24.8
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,73.74
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,67.8
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,75.29
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
923902,TANFIELD GROVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.94
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.7
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.91
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,72.0
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.6
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.34
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.14
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,77.2
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.81
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,25.0
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,80.89
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.56
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,74.75
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
923902,TANFIELD GROVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.7
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.86
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.74
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,60.3
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.1
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.16
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,81.8
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.23
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.31
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,25.2
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,81.83
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.62
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,88.23
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
923902,TANFIELD GROVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,75.25
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,69.09
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,81.88
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
923902,TANFIELD GROVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,84.7
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,79.1
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,83.05
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
923902,TANFIELD GROVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,87.11
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,76.21
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,88.85
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
923902,TANFIELD GROVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,78.67
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.33
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,88.89
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
923902,TANFIELD GROVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
