Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.5
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.67
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,94.99
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
923902,TANFIELD GROVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.05
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.32
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,93.31
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
923902,TANFIELD GROVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.04
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,83.3
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,107.14
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,187.1
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
923902,TANFIELD GROVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.2
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,88.11
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,111.64
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,188.7
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
923902,TANFIELD GROVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.87
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.85
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,108.02
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
923902,TANFIELD GROVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.41
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,85.99
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,116.06
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,199.9
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
923902,TANFIELD GROVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.6
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.7
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.53
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,97.12
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
923902,TANFIELD GROVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.06
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,86.2
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,108.09
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
923902,TANFIELD GROVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.3
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,98.86
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,96.78
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,109.02
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
923902,TANFIELD GROVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
923902,TANFIELD GROVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
923902,TANFIELD GROVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923902,TANFIELD GROVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923902,TANFIELD GROVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923902,TANFIELD GROVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923902,TANFIELD GROVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923902,TANFIELD GROVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923902,TANFIELD GROVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923902,TANFIELD GROVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923902,TANFIELD GROVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923902,TANFIELD GROVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923902,TANFIELD GROVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923902,TANFIELD GROVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923902,TANFIELD GROVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923902,TANFIELD GROVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923902,TANFIELD GROVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923902,TANFIELD GROVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923902,TANFIELD GROVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923902,TANFIELD GROVE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.63
923902,TANFIELD GROVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
923902,TANFIELD GROVE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
923902,TANFIELD GROVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
923902,TANFIELD GROVE,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
923902,TANFIELD GROVE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
923902,TANFIELD GROVE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
923902,TANFIELD GROVE,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,28.9
923902,TANFIELD GROVE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.31
923902,TANFIELD GROVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
923902,TANFIELD GROVE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
923902,TANFIELD GROVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
923902,TANFIELD GROVE,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
923902,TANFIELD GROVE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
923902,TANFIELD GROVE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
923902,TANFIELD GROVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,28.6
923902,TANFIELD GROVE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
923902,TANFIELD GROVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
923902,TANFIELD GROVE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
923902,TANFIELD GROVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
923902,TANFIELD GROVE,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
923902,TANFIELD GROVE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
923902,TANFIELD GROVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
923902,TANFIELD GROVE,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,28.4
923902,TANFIELD GROVE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.45
923902,TANFIELD GROVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
923902,TANFIELD GROVE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
923902,TANFIELD GROVE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
923902,TANFIELD GROVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
923902,TANFIELD GROVE,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
923902,TANFIELD GROVE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
923902,TANFIELD GROVE,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,28.1
923902,TANFIELD GROVE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.02
923902,TANFIELD GROVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
923902,TANFIELD GROVE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
923902,TANFIELD GROVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
923902,TANFIELD GROVE,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
923902,TANFIELD GROVE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
923902,TANFIELD GROVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,27.8
923902,TANFIELD GROVE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.01
923902,TANFIELD GROVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
923902,TANFIELD GROVE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
923902,TANFIELD GROVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923902,TANFIELD GROVE,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
923902,TANFIELD GROVE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
923902,TANFIELD GROVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
923902,TANFIELD GROVE,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,27.6
923902,TANFIELD GROVE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.8
923902,TANFIELD GROVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
923902,TANFIELD GROVE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
923902,TANFIELD GROVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
923902,TANFIELD GROVE,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
923902,TANFIELD GROVE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
923902,TANFIELD GROVE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
923902,TANFIELD GROVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
923902,TANFIELD GROVE,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,27.3
923902,TANFIELD GROVE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
923902,TANFIELD GROVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
923902,TANFIELD GROVE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
923902,TANFIELD GROVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
923902,TANFIELD GROVE,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
923902,TANFIELD GROVE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
923902,TANFIELD GROVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
923902,TANFIELD GROVE,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,27.0
923902,TANFIELD GROVE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.37
923902,TANFIELD GROVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
923902,TANFIELD GROVE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
923902,TANFIELD GROVE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
923902,TANFIELD GROVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
923902,TANFIELD GROVE,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
923902,TANFIELD GROVE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
923902,TANFIELD GROVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
923902,TANFIELD GROVE,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,26.8
923902,TANFIELD GROVE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.98
923902,TANFIELD GROVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
923902,TANFIELD GROVE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
923902,TANFIELD GROVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
923902,TANFIELD GROVE,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
923902,TANFIELD GROVE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
923902,TANFIELD GROVE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
923902,TANFIELD GROVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
923902,TANFIELD GROVE,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,26.7
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.91
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.76
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.34
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.72
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
923902,TANFIELD GROVE,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,26.6
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.92
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.68
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.23
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.4
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
923902,TANFIELD GROVE,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,26.5
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.04
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.3
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.74
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.59
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
923902,TANFIELD GROVE,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,26.5
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.75
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.06
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.12
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.47
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
923902,TANFIELD GROVE,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,26.4
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.3
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.07
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.5
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
923902,TANFIELD GROVE,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,26.4
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.87
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.97
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.02
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.95
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
923902,TANFIELD GROVE,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,26.3
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.56
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.41
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.83
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.45
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
923902,TANFIELD GROVE,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,26.3
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.08
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.86
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.51
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
923902,TANFIELD GROVE,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,26.2
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.4
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.52
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.54
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.05
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,26.1
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.91
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.47
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.02
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.54
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
923902,TANFIELD GROVE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
