Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
923902,TANFIELD GROVE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
923902,TANFIELD GROVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
923902,TANFIELD GROVE,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923902,TANFIELD GROVE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
923902,TANFIELD GROVE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
923902,TANFIELD GROVE,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,25.3
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.22
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.34
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.79
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,39.5
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.52
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.12
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,99.1
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.16
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.03
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,64.2
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,25.2
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.88
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.18
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,34.8
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.42
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.49
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,96.8
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.92
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.6
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
923902,TANFIELD GROVE,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,25.1
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.42
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.27
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.97
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.9
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.89
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,107.7
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.2
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,25.0
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.5
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.28
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.57
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,59.6
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.8
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.1
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.69
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,115.4
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.9
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.1
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
923902,TANFIELD GROVE,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,24.9
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.14
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.13
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,88.6
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.1
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,151.5
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.29
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.56
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,111.3
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.5
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.54
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,24.8
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.66
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.91
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,46.2
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.1
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.12
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,124.8
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.19
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,24.6
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.54
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,44.1
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.12
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,101.1
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.69
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.58
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
923902,TANFIELD GROVE,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,24.6
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.5
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.01
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,41.8
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.68
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,90.8
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.1
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.91
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.84
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.1
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,24.5
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.47
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.99
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.6
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.1
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.7
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.03
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,91.9
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.19
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923902,TANFIELD GROVE,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,24.3
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.23
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.22
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.34
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,35.8
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
