Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.41
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,86.3
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.1
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.93
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.9
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,24.2
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.2
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.22
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,33.3
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.49
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.51
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,87.9
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,65.3
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
923902,TANFIELD GROVE,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,24.1
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.46
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.04
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.71
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,31.0
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.57
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,88.7
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.91
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,75.8
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,24.0
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.86
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.48
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,35.7
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.34
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,106.9
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.67
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,90.6
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.4
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,23.9
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.01
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.43
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,32.5
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.3
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.8
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.37
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,100.6
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.39
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,89.1
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.1
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,23.8
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.78
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.1
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,96.6
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.99
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,81.7
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.4
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,23.7
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.39
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.14
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.03
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.45
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.76
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,91.0
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.2
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.71
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.66
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,73.9
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.2
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
923902,TANFIELD GROVE,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,23.6
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.37
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,38.7
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.31
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,97.1
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.93
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,60.1
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,23.5
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.95
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.75
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.65
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.15
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,42.6
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.3
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,96.6
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.71
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,70.8
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
923902,TANFIELD GROVE,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,23.5
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.89
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.94
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,36.2
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.48
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
