Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.03
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,105.6
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
923902,TANFIELD GROVE,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,23.4
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.06
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.73
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.51
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,40.1
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.82
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,94.7
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.37
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,69.5
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.8
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,23.3
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.97
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.54
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.35
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,51.3
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.9
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,48.9
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.99
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,98.0
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.21
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,85.6
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.8
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,23.3
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.79
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.52
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,40.3
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.57
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,56.6
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.66
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,98.1
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.2
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.34
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.95
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
923902,TANFIELD GROVE,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,23.2
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.17
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.32
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,44.4
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.64
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,56.6
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.56
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,100.0
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.53
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.84
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,66.9
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.1
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,23.1
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.47
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.82
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.94
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,91.3
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.05
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.23
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
923902,TANFIELD GROVE,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,23.1
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.06
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.26
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.45
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,46.3
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.68
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.15
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.64
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,62.8
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,23.1
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.9
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.17
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,42.0
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.7
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.94
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.37
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.76
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.16
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
923902,TANFIELD GROVE,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,23.1
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.55
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.22
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,61.7
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.8
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,52.7
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.99
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.68
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.78
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,23.1
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.34
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.13
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.78
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,53.7
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.5
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
