Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.5
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,66.6
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,23.1
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.58
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.9
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,68.8
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.06
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.1
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.08
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,98.3
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.8
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
923902,TANFIELD GROVE,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,23.1
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.56
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.15
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,73.6
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.2
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.96
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.91
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,93.5
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.3
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,23.1
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
923902,TANFIELD GROVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.11
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.57
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.79
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,66.1
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.2
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.09
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,81.6
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.94
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,101.3
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,197.4
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,23.2
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
923902,TANFIELD GROVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.69
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.54
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,58.2
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.4
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.2
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.42
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,102.3
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.34
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,92.5
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.3
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,23.3
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
923902,TANFIELD GROVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.93
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,47.8
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.53
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,80.5
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.86
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,23.3
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
923902,TANFIELD GROVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.37
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,49.9
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.05
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,78.8
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.81
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,74.4
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.5
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,23.4
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
923902,TANFIELD GROVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.36
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,41.2
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.31
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,82.8
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.16
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,23.5
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
923902,TANFIELD GROVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.46
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.35
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,61.7
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.3
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.71
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,83.8
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,23.6
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
923902,TANFIELD GROVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.2
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.74
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.68
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,51.9
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
