Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.07
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,77.5
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.76
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,23.7
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
923902,TANFIELD GROVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.08
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.65
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.94
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,78.2
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.9
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,23.8
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
923902,TANFIELD GROVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,28.9
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.3
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.76
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,87.1
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.42
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,23.9
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
923902,TANFIELD GROVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,26.3
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,81.3
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.88
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
923902,TANFIELD GROVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,84.1
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.3
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
923902,TANFIELD GROVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,33.4
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,77.1
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.93
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
923902,TANFIELD GROVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,42.8
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,75.5
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
923902,TANFIELD GROVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,51.7
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,83.8
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.84
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,64.27
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
923902,TANFIELD GROVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,53.0
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,94.4
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.73
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.37
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
923902,TANFIELD GROVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,39.4
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,81.2
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
