Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.98
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.05
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,73.99
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
923902,TANFIELD GROVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.24
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,43.3
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.1
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,79.6
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,69.28
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
923902,TANFIELD GROVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.09
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,76.4
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.47
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,71.9
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,76.27
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,161.9
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
923902,TANFIELD GROVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.87
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,47.0
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,80.8
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,67.9
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,70.23
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
923902,TANFIELD GROVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,85.0
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,25.2
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
923902,TANFIELD GROVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,89.8
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,65.4
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,25.4
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
923902,TANFIELD GROVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,88.3
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.19
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,25.5
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
923902,TANFIELD GROVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,82.7
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.96
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,65.2
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,25.7
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
923902,TANFIELD GROVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,80.5
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.86
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,67.8
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,25.8
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
923902,TANFIELD GROVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,78.1
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.3
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,26.0
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
923902,TANFIELD GROVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,86.6
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,69.4
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,26.1
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
923902,TANFIELD GROVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,91.5
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.9
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.14
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,65.0
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,26.3
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
923902,TANFIELD GROVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,91.2
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.21
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,26.5
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
923902,TANFIELD GROVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.08
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,88.8
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.25
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,26.6
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
923902,TANFIELD GROVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.61
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
