Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
923902,TANFIELD GROVE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
923902,TANFIELD GROVE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
923902,TANFIELD GROVE,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
923902,TANFIELD GROVE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
923902,TANFIELD GROVE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,64.91
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
923902,TANFIELD GROVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.65
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
923902,TANFIELD GROVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.06
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
923902,TANFIELD GROVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,70.5
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
923902,TANFIELD GROVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,69.58
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
923902,TANFIELD GROVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,73.97
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
923902,TANFIELD GROVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,71.9
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
923902,TANFIELD GROVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,72.07
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
923902,TANFIELD GROVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.09
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,72.91
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
923902,TANFIELD GROVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
923902,TANFIELD GROVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,71.49
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
923902,TANFIELD GROVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.18
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
923902,TANFIELD GROVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.95
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,70.21
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
923902,TANFIELD GROVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.26
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,68.24
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
923902,TANFIELD GROVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.89
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.51
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.99
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
923902,TANFIELD GROVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.15
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,72.94
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
923902,TANFIELD GROVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
923902,TANFIELD GROVE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,29.8
923902,TANFIELD GROVE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,29.9
923902,TANFIELD GROVE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,30.0
923902,TANFIELD GROVE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,30.0
923902,TANFIELD GROVE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,30.1
923902,TANFIELD GROVE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,30.3
923902,TANFIELD GROVE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,30.3
923902,TANFIELD GROVE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,30.4
923902,TANFIELD GROVE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,30.5
923902,TANFIELD GROVE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,30.6
923902,TANFIELD GROVE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,30.7
923902,TANFIELD GROVE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,30.8
923902,TANFIELD GROVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
923902,TANFIELD GROVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
923902,TANFIELD GROVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
923902,TANFIELD GROVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,82.28
923902,TANFIELD GROVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
923902,TANFIELD GROVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
923902,TANFIELD GROVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
923902,TANFIELD GROVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,84.18
923902,TANFIELD GROVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
923902,TANFIELD GROVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
923902,TANFIELD GROVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
923902,TANFIELD GROVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
923902,TANFIELD GROVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
923902,TANFIELD GROVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
923902,TANFIELD GROVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
923902,TANFIELD GROVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
923902,TANFIELD GROVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
923902,TANFIELD GROVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
923902,TANFIELD GROVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
923902,TANFIELD GROVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
923902,TANFIELD GROVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
923902,TANFIELD GROVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
923902,TANFIELD GROVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
923902,TANFIELD GROVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
923902,TANFIELD GROVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
923902,TANFIELD GROVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
923902,TANFIELD GROVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
923902,TANFIELD GROVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
923902,TANFIELD GROVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
923902,TANFIELD GROVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
923902,TANFIELD GROVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
923902,TANFIELD GROVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
923902,TANFIELD GROVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,89.39
923902,TANFIELD GROVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,93.32
923902,TANFIELD GROVE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
923902,TANFIELD GROVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
923902,TANFIELD GROVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
923902,TANFIELD GROVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
923902,TANFIELD GROVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,101.04
923902,TANFIELD GROVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,90.97
923902,TANFIELD GROVE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
923902,TANFIELD GROVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
923902,TANFIELD GROVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
923902,TANFIELD GROVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
923902,TANFIELD GROVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.43
923902,TANFIELD GROVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.09
923902,TANFIELD GROVE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
923902,TANFIELD GROVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
923902,TANFIELD GROVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
923902,TANFIELD GROVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
923902,TANFIELD GROVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,94.78
923902,TANFIELD GROVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.38
923902,TANFIELD GROVE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
923902,TANFIELD GROVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
923902,TANFIELD GROVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
923902,TANFIELD GROVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
923902,TANFIELD GROVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,117.48
923902,TANFIELD GROVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,98.09
923902,TANFIELD GROVE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
923902,TANFIELD GROVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
923902,TANFIELD GROVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,487.1
923902,TANFIELD GROVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
923902,TANFIELD GROVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,103.09
923902,TANFIELD GROVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,104.81
923902,TANFIELD GROVE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
923902,TANFIELD GROVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.9
923902,TANFIELD GROVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.2
923902,TANFIELD GROVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.7
923902,TANFIELD GROVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,110.63
923902,TANFIELD GROVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,108.2
923902,TANFIELD GROVE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
923902,TANFIELD GROVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
923902,TANFIELD GROVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.0
923902,TANFIELD GROVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
923902,TANFIELD GROVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,119.16
923902,TANFIELD GROVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,114.17
923902,TANFIELD GROVE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
923902,TANFIELD GROVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
923902,TANFIELD GROVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,492.8
923902,TANFIELD GROVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.4
923902,TANFIELD GROVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,118.08
923902,TANFIELD GROVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,126.08
923902,TANFIELD GROVE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,179.3
923902,TANFIELD GROVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
923902,TANFIELD GROVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.2
923902,TANFIELD GROVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.3
923902,TANFIELD GROVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,106.09
923902,TANFIELD GROVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,129.94
923902,TANFIELD GROVE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
923902,TANFIELD GROVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
923902,TANFIELD GROVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
923902,TANFIELD GROVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,533.0
923902,TANFIELD GROVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923902,TANFIELD GROVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923902,TANFIELD GROVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
923902,TANFIELD GROVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
923902,TANFIELD GROVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
923902,TANFIELD GROVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.46
923902,TANFIELD GROVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.89
923902,TANFIELD GROVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923902,TANFIELD GROVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923902,TANFIELD GROVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
923902,TANFIELD GROVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
923902,TANFIELD GROVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
923902,TANFIELD GROVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.89
923902,TANFIELD GROVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,115.02
923902,TANFIELD GROVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923902,TANFIELD GROVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923902,TANFIELD GROVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
923902,TANFIELD GROVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
923902,TANFIELD GROVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
923902,TANFIELD GROVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,104.95
923902,TANFIELD GROVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.04
923902,TANFIELD GROVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923902,TANFIELD GROVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923902,TANFIELD GROVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
923902,TANFIELD GROVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
923902,TANFIELD GROVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
923902,TANFIELD GROVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,109.25
923902,TANFIELD GROVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.99
923902,TANFIELD GROVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923902,TANFIELD GROVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923902,TANFIELD GROVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
923902,TANFIELD GROVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
923902,TANFIELD GROVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,95.45
923902,TANFIELD GROVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,118.17
923902,TANFIELD GROVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923902,TANFIELD GROVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923902,TANFIELD GROVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
923902,TANFIELD GROVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
923902,TANFIELD GROVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
923902,TANFIELD GROVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.11
923902,TANFIELD GROVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,115.83
923902,TANFIELD GROVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923902,TANFIELD GROVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
923902,TANFIELD GROVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
923902,TANFIELD GROVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
923902,TANFIELD GROVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
923902,TANFIELD GROVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,118.97
923902,TANFIELD GROVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923902,TANFIELD GROVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
923902,TANFIELD GROVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
923902,TANFIELD GROVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
923902,TANFIELD GROVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,97.52
923902,TANFIELD GROVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,116.82
923902,TANFIELD GROVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923902,TANFIELD GROVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923902,TANFIELD GROVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
923902,TANFIELD GROVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
923902,TANFIELD GROVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
923902,TANFIELD GROVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.76
923902,TANFIELD GROVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,115.65
923902,TANFIELD GROVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923902,TANFIELD GROVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923902,TANFIELD GROVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
923902,TANFIELD GROVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
923902,TANFIELD GROVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
923902,TANFIELD GROVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.65
923902,TANFIELD GROVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,115.07
923902,TANFIELD GROVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923902,TANFIELD GROVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
923902,TANFIELD GROVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
923902,TANFIELD GROVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923902,TANFIELD GROVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
923902,TANFIELD GROVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
923902,TANFIELD GROVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
923902,TANFIELD GROVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
923902,TANFIELD GROVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,102.39
923902,TANFIELD GROVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
923902,TANFIELD GROVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
923902,TANFIELD GROVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
923902,TANFIELD GROVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
923902,TANFIELD GROVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
923902,TANFIELD GROVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
923902,TANFIELD GROVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.79
923902,TANFIELD GROVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923902,TANFIELD GROVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
923902,TANFIELD GROVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923902,TANFIELD GROVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
923902,TANFIELD GROVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923902,TANFIELD GROVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
923902,TANFIELD GROVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
923902,TANFIELD GROVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
923902,TANFIELD GROVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
923902,TANFIELD GROVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,110.5
923902,TANFIELD GROVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
923902,TANFIELD GROVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923902,TANFIELD GROVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
923902,TANFIELD GROVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923902,TANFIELD GROVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
923902,TANFIELD GROVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
923902,TANFIELD GROVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
