Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
923902,TANFIELD GROVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,98.23
923902,TANFIELD GROVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923902,TANFIELD GROVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
923902,TANFIELD GROVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923902,TANFIELD GROVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
923902,TANFIELD GROVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923902,TANFIELD GROVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
923902,TANFIELD GROVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
923902,TANFIELD GROVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
923902,TANFIELD GROVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
923902,TANFIELD GROVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.13
923902,TANFIELD GROVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923902,TANFIELD GROVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
923902,TANFIELD GROVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923902,TANFIELD GROVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
923902,TANFIELD GROVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923902,TANFIELD GROVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
923902,TANFIELD GROVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
923902,TANFIELD GROVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
923902,TANFIELD GROVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
923902,TANFIELD GROVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,110.16
923902,TANFIELD GROVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923902,TANFIELD GROVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
923902,TANFIELD GROVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923902,TANFIELD GROVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
923902,TANFIELD GROVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
923902,TANFIELD GROVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
923902,TANFIELD GROVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
923902,TANFIELD GROVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
923902,TANFIELD GROVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,105.17
923902,TANFIELD GROVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923902,TANFIELD GROVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
923902,TANFIELD GROVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923902,TANFIELD GROVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
923902,TANFIELD GROVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923902,TANFIELD GROVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
923902,TANFIELD GROVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
923902,TANFIELD GROVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
923902,TANFIELD GROVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
923902,TANFIELD GROVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,102.16
923902,TANFIELD GROVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923902,TANFIELD GROVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
923902,TANFIELD GROVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923902,TANFIELD GROVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
923902,TANFIELD GROVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923902,TANFIELD GROVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
923902,TANFIELD GROVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
923902,TANFIELD GROVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
923902,TANFIELD GROVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
923902,TANFIELD GROVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.61
923902,TANFIELD GROVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923902,TANFIELD GROVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
923902,TANFIELD GROVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923902,TANFIELD GROVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
923902,TANFIELD GROVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923902,TANFIELD GROVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
923902,TANFIELD GROVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
923902,TANFIELD GROVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
923902,TANFIELD GROVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
923902,TANFIELD GROVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.97
923902,TANFIELD GROVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,124.76
923902,TANFIELD GROVE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,181.8
923902,TANFIELD GROVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
923902,TANFIELD GROVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
923902,TANFIELD GROVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.9
923902,TANFIELD GROVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,115.52
923902,TANFIELD GROVE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,171.1
923902,TANFIELD GROVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
923902,TANFIELD GROVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
923902,TANFIELD GROVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.0
923902,TANFIELD GROVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,119.36
923902,TANFIELD GROVE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,191.2
923902,TANFIELD GROVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
923902,TANFIELD GROVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
923902,TANFIELD GROVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.6
923902,TANFIELD GROVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,127.39
923902,TANFIELD GROVE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
923902,TANFIELD GROVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.6
923902,TANFIELD GROVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
923902,TANFIELD GROVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,524.4
923902,TANFIELD GROVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,120.58
923902,TANFIELD GROVE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
923902,TANFIELD GROVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
923902,TANFIELD GROVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
923902,TANFIELD GROVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.6
923902,TANFIELD GROVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,119.55
923902,TANFIELD GROVE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
923902,TANFIELD GROVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
923902,TANFIELD GROVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
923902,TANFIELD GROVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
923902,TANFIELD GROVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,132.33
923902,TANFIELD GROVE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,236.3
923902,TANFIELD GROVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
923902,TANFIELD GROVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
923902,TANFIELD GROVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,548.5
923902,TANFIELD GROVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,129.13
923902,TANFIELD GROVE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,234.4
923902,TANFIELD GROVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
923902,TANFIELD GROVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.9
923902,TANFIELD GROVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.5
923902,TANFIELD GROVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,135.16
923902,TANFIELD GROVE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,236.3
923902,TANFIELD GROVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
923902,TANFIELD GROVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
923902,TANFIELD GROVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,558.9
923902,TANFIELD GROVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,126.86
923902,TANFIELD GROVE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,202.4
923902,TANFIELD GROVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
923902,TANFIELD GROVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.2
923902,TANFIELD GROVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,525.3
923902,TANFIELD GROVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,94.3
923902,TANFIELD GROVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.82
923902,TANFIELD GROVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,96.96
923902,TANFIELD GROVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,101.43
923902,TANFIELD GROVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.67
923902,TANFIELD GROVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,86.35
923902,TANFIELD GROVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.91
923902,TANFIELD GROVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,91.21
923902,TANFIELD GROVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.89
923902,TANFIELD GROVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.3
923902,TANFIELD GROVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
923902,TANFIELD GROVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
923902,TANFIELD GROVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
923902,TANFIELD GROVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
923902,TANFIELD GROVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
923902,TANFIELD GROVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
923902,TANFIELD GROVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
923902,TANFIELD GROVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
923902,TANFIELD GROVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
923902,TANFIELD GROVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923902,TANFIELD GROVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
923902,TANFIELD GROVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
923902,TANFIELD GROVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
923902,TANFIELD GROVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
923902,TANFIELD GROVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.61
923902,TANFIELD GROVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
923902,TANFIELD GROVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923902,TANFIELD GROVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
923902,TANFIELD GROVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
923902,TANFIELD GROVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
923902,TANFIELD GROVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
923902,TANFIELD GROVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.83
923902,TANFIELD GROVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
923902,TANFIELD GROVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
923902,TANFIELD GROVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
923902,TANFIELD GROVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
923902,TANFIELD GROVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
923902,TANFIELD GROVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.28
923902,TANFIELD GROVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923902,TANFIELD GROVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
923902,TANFIELD GROVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
923902,TANFIELD GROVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
923902,TANFIELD GROVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
923902,TANFIELD GROVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
923902,TANFIELD GROVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.5
923902,TANFIELD GROVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
923902,TANFIELD GROVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
923902,TANFIELD GROVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923902,TANFIELD GROVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
923902,TANFIELD GROVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
923902,TANFIELD GROVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
923902,TANFIELD GROVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
923902,TANFIELD GROVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.89
923902,TANFIELD GROVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
923902,TANFIELD GROVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
923902,TANFIELD GROVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
923902,TANFIELD GROVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
923902,TANFIELD GROVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
923902,TANFIELD GROVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
923902,TANFIELD GROVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.86
923902,TANFIELD GROVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
923902,TANFIELD GROVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
923902,TANFIELD GROVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
923902,TANFIELD GROVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
923902,TANFIELD GROVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
923902,TANFIELD GROVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
923902,TANFIELD GROVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.95
923902,TANFIELD GROVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
923902,TANFIELD GROVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
923902,TANFIELD GROVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
923902,TANFIELD GROVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
923902,TANFIELD GROVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
923902,TANFIELD GROVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
923902,TANFIELD GROVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,79.99
923902,TANFIELD GROVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
923902,TANFIELD GROVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
923902,TANFIELD GROVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
923902,TANFIELD GROVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
923902,TANFIELD GROVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
923902,TANFIELD GROVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
923902,TANFIELD GROVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.38
923902,TANFIELD GROVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,134.9
923902,TANFIELD GROVE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,215.7
923902,TANFIELD GROVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
923902,TANFIELD GROVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
923902,TANFIELD GROVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,555.2
923902,TANFIELD GROVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923902,TANFIELD GROVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,129.39
923902,TANFIELD GROVE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
923902,TANFIELD GROVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
923902,TANFIELD GROVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
923902,TANFIELD GROVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,532.8
923902,TANFIELD GROVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923902,TANFIELD GROVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,120.21
923902,TANFIELD GROVE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
923902,TANFIELD GROVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
923902,TANFIELD GROVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
923902,TANFIELD GROVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.0
923902,TANFIELD GROVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923902,TANFIELD GROVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,119.92
923902,TANFIELD GROVE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
923902,TANFIELD GROVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
923902,TANFIELD GROVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
923902,TANFIELD GROVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
923902,TANFIELD GROVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923902,TANFIELD GROVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,119.56
923902,TANFIELD GROVE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
923902,TANFIELD GROVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
923902,TANFIELD GROVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
923902,TANFIELD GROVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.8
923902,TANFIELD GROVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923902,TANFIELD GROVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,106.76
923902,TANFIELD GROVE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
923902,TANFIELD GROVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
923902,TANFIELD GROVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
923902,TANFIELD GROVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
923902,TANFIELD GROVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923902,TANFIELD GROVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,104.1
923902,TANFIELD GROVE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
923902,TANFIELD GROVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
923902,TANFIELD GROVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
923902,TANFIELD GROVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
923902,TANFIELD GROVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923902,TANFIELD GROVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,108.03
923902,TANFIELD GROVE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
923902,TANFIELD GROVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
923902,TANFIELD GROVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
923902,TANFIELD GROVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
923902,TANFIELD GROVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,111.02
923902,TANFIELD GROVE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
923902,TANFIELD GROVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
923902,TANFIELD GROVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
923902,TANFIELD GROVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.9
923902,TANFIELD GROVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923902,TANFIELD GROVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,102.5
923902,TANFIELD GROVE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
923902,TANFIELD GROVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
923902,TANFIELD GROVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
923902,TANFIELD GROVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
923902,TANFIELD GROVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,88.04
923902,TANFIELD GROVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.12
923902,TANFIELD GROVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.17
923902,TANFIELD GROVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.8
923902,TANFIELD GROVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.73
923902,TANFIELD GROVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.5
923902,TANFIELD GROVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.53
923902,TANFIELD GROVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
923902,TANFIELD GROVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.95
923902,TANFIELD GROVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.42
923902,TANFIELD GROVE,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,21.0
923902,TANFIELD GROVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
923902,TANFIELD GROVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
923902,TANFIELD GROVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
923902,TANFIELD GROVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
923902,TANFIELD GROVE,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,21.1
923902,TANFIELD GROVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
923902,TANFIELD GROVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
923902,TANFIELD GROVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
923902,TANFIELD GROVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.73
923902,TANFIELD GROVE,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,21.2
923902,TANFIELD GROVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923902,TANFIELD GROVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
923902,TANFIELD GROVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
923902,TANFIELD GROVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
923902,TANFIELD GROVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.13
923902,TANFIELD GROVE,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,21.3
923902,TANFIELD GROVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923902,TANFIELD GROVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
923902,TANFIELD GROVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
923902,TANFIELD GROVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
923902,TANFIELD GROVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
923902,TANFIELD GROVE,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,21.4
923902,TANFIELD GROVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923902,TANFIELD GROVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
923902,TANFIELD GROVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
923902,TANFIELD GROVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
923902,TANFIELD GROVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
923902,TANFIELD GROVE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,21.5
923902,TANFIELD GROVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923902,TANFIELD GROVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
923902,TANFIELD GROVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
923902,TANFIELD GROVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
923902,TANFIELD GROVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
923902,TANFIELD GROVE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,21.6
923902,TANFIELD GROVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923902,TANFIELD GROVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
923902,TANFIELD GROVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
923902,TANFIELD GROVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
923902,TANFIELD GROVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
923902,TANFIELD GROVE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,21.7
923902,TANFIELD GROVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923902,TANFIELD GROVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
923902,TANFIELD GROVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
923902,TANFIELD GROVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
923902,TANFIELD GROVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
923902,TANFIELD GROVE,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,21.8
923902,TANFIELD GROVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923902,TANFIELD GROVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
923902,TANFIELD GROVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
923902,TANFIELD GROVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
923902,TANFIELD GROVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
923902,TANFIELD GROVE,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,21.9
923902,TANFIELD GROVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923902,TANFIELD GROVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923902,TANFIELD GROVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
923902,TANFIELD GROVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
923902,TANFIELD GROVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
923902,TANFIELD GROVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
923902,TANFIELD GROVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
923902,TANFIELD GROVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
923902,TANFIELD GROVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
923902,TANFIELD GROVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
923902,TANFIELD GROVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
923902,TANFIELD GROVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
923902,TANFIELD GROVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
923902,TANFIELD GROVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
923902,TANFIELD GROVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
923902,TANFIELD GROVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
923902,TANFIELD GROVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
923902,TANFIELD GROVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
923902,TANFIELD GROVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
923902,TANFIELD GROVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
923902,TANFIELD GROVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
923902,TANFIELD GROVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923902,TANFIELD GROVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
923902,TANFIELD GROVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
923902,TANFIELD GROVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
923902,TANFIELD GROVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
923902,TANFIELD GROVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923902,TANFIELD GROVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
923902,TANFIELD GROVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
923902,TANFIELD GROVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
923902,TANFIELD GROVE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
923902,TANFIELD GROVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
923902,TANFIELD GROVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
923902,TANFIELD GROVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
923902,TANFIELD GROVE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
923902,TANFIELD GROVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
923902,TANFIELD GROVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
923902,TANFIELD GROVE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,23.3
923902,TANFIELD GROVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,77.61
923902,TANFIELD GROVE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
923902,TANFIELD GROVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
923902,TANFIELD GROVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
923902,TANFIELD GROVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
923902,TANFIELD GROVE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,23.4
923902,TANFIELD GROVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,76.61
923902,TANFIELD GROVE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
923902,TANFIELD GROVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
923902,TANFIELD GROVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
923902,TANFIELD GROVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
923902,TANFIELD GROVE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,23.5
923902,TANFIELD GROVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,79.19
923902,TANFIELD GROVE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,171.9
923902,TANFIELD GROVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
923902,TANFIELD GROVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
923902,TANFIELD GROVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
923902,TANFIELD GROVE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,23.7
923902,TANFIELD GROVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,81.81
923902,TANFIELD GROVE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,183.8
923902,TANFIELD GROVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
923902,TANFIELD GROVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
923902,TANFIELD GROVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
923902,TANFIELD GROVE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,23.8
923902,TANFIELD GROVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,78.87
923902,TANFIELD GROVE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
923902,TANFIELD GROVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
923902,TANFIELD GROVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
923902,TANFIELD GROVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
923902,TANFIELD GROVE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,23.9
923902,TANFIELD GROVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,76.45
923902,TANFIELD GROVE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
923902,TANFIELD GROVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
923902,TANFIELD GROVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
923902,TANFIELD GROVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
923902,TANFIELD GROVE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,24.1
923902,TANFIELD GROVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,79.32
923902,TANFIELD GROVE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
923902,TANFIELD GROVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
923902,TANFIELD GROVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
923902,TANFIELD GROVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
923902,TANFIELD GROVE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,24.2
923902,TANFIELD GROVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,78.92
923902,TANFIELD GROVE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
923902,TANFIELD GROVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
923902,TANFIELD GROVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
923902,TANFIELD GROVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
923902,TANFIELD GROVE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,24.3
923902,TANFIELD GROVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,79.1
923902,TANFIELD GROVE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
923902,TANFIELD GROVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
923902,TANFIELD GROVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
923902,TANFIELD GROVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
923902,TANFIELD GROVE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
923902,TANFIELD GROVE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,24.5
923902,TANFIELD GROVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,80.5
923902,TANFIELD GROVE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
923902,TANFIELD GROVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
923902,TANFIELD GROVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
923902,TANFIELD GROVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
923902,TANFIELD GROVE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
923902,TANFIELD GROVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
923902,TANFIELD GROVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
923902,TANFIELD GROVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
923902,TANFIELD GROVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
923902,TANFIELD GROVE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923902,TANFIELD GROVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
923902,TANFIELD GROVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
923902,TANFIELD GROVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
923902,TANFIELD GROVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
923902,TANFIELD GROVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
923902,TANFIELD GROVE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923902,TANFIELD GROVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923902,TANFIELD GROVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
923902,TANFIELD GROVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
923902,TANFIELD GROVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
923902,TANFIELD GROVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
923902,TANFIELD GROVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.94
923902,TANFIELD GROVE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923902,TANFIELD GROVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923902,TANFIELD GROVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
923902,TANFIELD GROVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
923902,TANFIELD GROVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
923902,TANFIELD GROVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
923902,TANFIELD GROVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
923902,TANFIELD GROVE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
923902,TANFIELD GROVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923902,TANFIELD GROVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
923902,TANFIELD GROVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
923902,TANFIELD GROVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
923902,TANFIELD GROVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.26
923902,TANFIELD GROVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
923902,TANFIELD GROVE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923902,TANFIELD GROVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923902,TANFIELD GROVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
923902,TANFIELD GROVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
923902,TANFIELD GROVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
923902,TANFIELD GROVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
923902,TANFIELD GROVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
923902,TANFIELD GROVE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
923902,TANFIELD GROVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923902,TANFIELD GROVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
923902,TANFIELD GROVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
923902,TANFIELD GROVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
923902,TANFIELD GROVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
923902,TANFIELD GROVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
923902,TANFIELD GROVE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
923902,TANFIELD GROVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923902,TANFIELD GROVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
923902,TANFIELD GROVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
923902,TANFIELD GROVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
923902,TANFIELD GROVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
923902,TANFIELD GROVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
923902,TANFIELD GROVE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923902,TANFIELD GROVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
923902,TANFIELD GROVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
923902,TANFIELD GROVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
923902,TANFIELD GROVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
923902,TANFIELD GROVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
923902,TANFIELD GROVE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923902,TANFIELD GROVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923902,TANFIELD GROVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
923902,TANFIELD GROVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
923902,TANFIELD GROVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
923902,TANFIELD GROVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.9
923902,TANFIELD GROVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
923902,TANFIELD GROVE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
923902,TANFIELD GROVE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.99
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.97
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.12
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
923902,TANFIELD GROVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
