Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,59.24
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,59.66
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.04
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
923902,TANFIELD GROVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,67.59
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.7
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
923902,TANFIELD GROVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.47
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.87
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,69.39
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
923902,TANFIELD GROVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.78
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.44
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.3
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
923902,TANFIELD GROVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,69.81
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.89
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,79.57
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
923902,TANFIELD GROVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.84
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.84
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.63
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
923902,TANFIELD GROVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.47
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.97
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.42
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
923902,TANFIELD GROVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.25
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.42
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.15
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
923902,TANFIELD GROVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.83
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.72
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.58
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
923902,TANFIELD GROVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.45
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.49
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.18
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.3
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,33.4
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,94.26
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,105.17
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,102.7
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.9
923902,TANFIELD GROVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,33.3
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,102.57
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,104.04
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,109.34
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.3
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
923902,TANFIELD GROVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,33.3
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,89.53
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,98.55
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,104.11
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.6
923902,TANFIELD GROVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,33.3
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,93.05
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,102.8
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,105.12
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
923902,TANFIELD GROVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,33.2
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,97.25
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,109.54
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,129.85
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,186.5
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,452.4
923902,TANFIELD GROVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,536.7
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,33.1
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,100.11
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,125.85
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,121.08
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,182.7
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,520.7
923902,TANFIELD GROVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,503.2
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,33.0
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,102.16
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,133.83
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,143.63
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,212.6
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.2
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,555.2
923902,TANFIELD GROVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,594.7
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,32.9
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,92.94
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,118.62
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,124.32
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,193.0
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,493.9
923902,TANFIELD GROVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.7
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,32.8
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,104.01
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,114.14
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,119.84
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.8
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.1
923902,TANFIELD GROVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.3
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
923902,TANFIELD GROVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
923902,TANFIELD GROVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
923902,TANFIELD GROVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
923902,TANFIELD GROVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
923902,TANFIELD GROVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
923902,TANFIELD GROVE,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
923902,TANFIELD GROVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
923902,TANFIELD GROVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,32.3
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.08
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,117.29
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,121.2
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.3
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,484.3
923902,TANFIELD GROVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.9
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.44
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,70.5
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.6
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,216.7
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,32.1
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,122.57
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,123.13
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,124.43
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,511.3
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.7
923902,TANFIELD GROVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.7
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.65
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,72.4
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.0
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,227.1
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.8
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,31.9
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,119.48
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,116.31
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,124.73
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,498.9
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
923902,TANFIELD GROVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,520.0
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,95.3
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.3
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,235.8
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.6
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,31.8
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,103.4
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,130.13
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,110.62
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.0
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.6
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,542.1
923902,TANFIELD GROVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.88
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,96.1
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.6
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,261.8
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.9
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,31.5
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,109.68
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,138.44
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,122.54
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.9
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,571.7
923902,TANFIELD GROVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.3
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.77
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,84.6
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.2
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,253.2
