Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.3
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,31.3
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.2
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,137.26
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,134.26
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,194.9
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.3
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,569.8
923902,TANFIELD GROVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.1
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.65
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.1
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,261.3
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,223.3
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,30.9
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,117.94
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,146.32
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,139.28
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,493.1
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,607.1
923902,TANFIELD GROVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.2
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.16
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,87.4
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.6
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,230.9
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.9
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,30.5
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,106.79
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,133.5
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,144.28
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,197.9
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,555.2
923902,TANFIELD GROVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,600.0
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.93
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,71.2
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.3
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,200.1
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,224.3
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,30.2
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,119.05
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,124.6
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,148.82
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.7
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.3
923902,TANFIELD GROVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,619.0
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.23
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,72.2
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,186.6
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,230.9
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,29.8
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,118.46
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,130.27
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,155.92
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,200.2
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.2
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,542.9
923902,TANFIELD GROVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,650.5
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.34
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,70.0
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,211.0
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.7
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.1
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,29.4
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,133.0
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,112.89
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,139.77
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,555.4
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.2
923902,TANFIELD GROVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,582.2
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.78
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,73.0
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,204.0
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,223.2
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,29.1
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,131.61
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,115.22
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,139.54
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.6
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.8
923902,TANFIELD GROVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.5
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.62
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,211.7
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.3
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.5
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,28.8
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,123.77
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,125.0
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,130.34
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,513.5
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.3
923902,TANFIELD GROVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,539.8
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.01
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.4
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.3
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,213.7
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,28.6
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,106.8
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,128.16
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,121.04
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.1
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,536.5
923902,TANFIELD GROVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.4
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.02
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.3
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.9
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,28.3
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
923902,TANFIELD GROVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.13
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,59.1
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.7
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,28.1
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.44
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,121.12
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,115.23
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,506.0
923902,TANFIELD GROVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.7
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.02
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.3
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,27.8
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.08
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,144.14
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,109.27
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,233.0
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,600.6
923902,TANFIELD GROVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.08
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.9
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.3
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,27.5
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.86
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,149.88
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,107.66
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,230.5
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,624.5
923902,TANFIELD GROVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.32
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.99
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.63
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.21
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.7
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,27.3
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,95.29
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,148.26
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.33
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,240.9
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,615.1
923902,TANFIELD GROVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.32
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.76
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.73
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.6
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.7
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.4
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,27.1
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,105.01
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,129.16
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,93.37
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,177.7
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.7
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,534.7
923902,TANFIELD GROVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.48
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.23
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.38
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.42
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.3
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,26.9
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
