Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,95.75
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,123.48
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,89.09
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,508.8
923902,TANFIELD GROVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.69
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.68
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.76
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.76
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,53.9
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.1
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.6
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,26.7
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,95.38
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,112.46
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.92
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.8
923902,TANFIELD GROVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.59
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.93
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.58
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.01
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,62.9
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.6
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
923902,TANFIELD GROVE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,26.6
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.12
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.12
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.53
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.57
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,81.1
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,217.6
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,26.4
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
923902,TANFIELD GROVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,106.45
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.11
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.25
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.42
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.78
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,60.8
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.9
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.6
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,26.3
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,92.43
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,105.13
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,92.74
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.6
923902,TANFIELD GROVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.68
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.25
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.48
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.07
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,60.2
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.8
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,189.6
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.8
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,26.1
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,90.91
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,121.72
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,99.29
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,505.9
923902,TANFIELD GROVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.6
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.86
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.11
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.41
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,68.4
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,187.4
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,25.9
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.84
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,111.02
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,96.27
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.6
923902,TANFIELD GROVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.15
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.15
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.92
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.12
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,66.4
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.2
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,25.7
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,84.03
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,107.99
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,101.32
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.5
923902,TANFIELD GROVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.35
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.91
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.18
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.26
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,71.7
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.9
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,206.1
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,25.5
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.3
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,113.27
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,103.24
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,163.9
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.2
923902,TANFIELD GROVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.4
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.1
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.5
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.09
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.25
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.6
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.8
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.1
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,25.4
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,97.67
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,99.21
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,96.84
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
923902,TANFIELD GROVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.76
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.6
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.06
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.67
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.83
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,64.9
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.7
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,25.2
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,95.54
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,111.17
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,92.39
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
923902,TANFIELD GROVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.4
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.53
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.5
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.15
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.3
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.1
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.1
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,25.0
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
923902,TANFIELD GROVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,81.73
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.97
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.5
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.16
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.92
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.72
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,71.1
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.0
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.3
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,24.8
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,78.24
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,121.84
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,108.96
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,188.4
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
923902,TANFIELD GROVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.18
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,138.9
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.43
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.25
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.96
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,94.1
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,193.1
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.9
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,24.5
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.52
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,133.5
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,114.47
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,192.9
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.4
923902,TANFIELD GROVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.4
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.55
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.0
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.69
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.18
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.52
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,61.7
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.3
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,24.3
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
