Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,87.22
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,113.3
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,96.52
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.1
923902,TANFIELD GROVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,124.9
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.51
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.78
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,69.2
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.3
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,24.1
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,94.67
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,114.62
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.35
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.2
923902,TANFIELD GROVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.3
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,134.9
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.67
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.04
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.19
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,64.8
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.1
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,23.9
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,91.5
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,112.55
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,91.4
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
923902,TANFIELD GROVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,133.3
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.06
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.64
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.11
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,23.7
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,97.48
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,107.06
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,88.26
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.2
923902,TANFIELD GROVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.84
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,75.6
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.8
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.68
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.79
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.5
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.6
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,23.5
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.95
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,85.7
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,144.4
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,54.4
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.2
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.52
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.65
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.05
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.17
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.2
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.3
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
923902,TANFIELD GROVE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,23.2
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.72
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,59.4
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.4
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.29
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.07
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.4
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.82
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.3
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,108.09
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,97.43
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,113.25
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
923902,TANFIELD GROVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.48
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,73.3
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.18
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.07
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.96
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.18
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,69.7
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.6
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,106.73
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,119.04
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,114.94
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.7
923902,TANFIELD GROVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.1
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.03
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,61.4
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,123.5
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,49.4
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.87
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.88
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.33
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.4
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.3
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,105.23
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,111.97
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,95.27
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
923902,TANFIELD GROVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.84
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,39.5
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.6
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.71
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.42
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,63.9
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.2
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.2
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,99.2
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,92.72
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,102.66
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
923902,TANFIELD GROVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.56
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,32.3
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.3
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.39
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.35
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.23
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.7
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.8
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.18
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.92
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,106.1
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
923902,TANFIELD GROVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.79
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,48.4
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.65
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.88
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.1
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,88.12
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,88.45
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,98.84
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
923902,TANFIELD GROVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.11
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,48.2
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.7
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.23
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.43
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.01
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.9
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.3
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.78
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,93.9
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,105.48
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
