Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.0
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.82
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,56.0
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.8
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.25
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.3
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.48
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,69.1
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.7
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,94.52
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,96.22
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,97.03
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
923902,TANFIELD GROVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.13
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.34
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,71.9
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.2
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.69
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,108.03
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,98.64
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.9
923902,TANFIELD GROVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.17
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.51
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.47
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.92
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.37
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.9
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.1
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.52
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,105.95
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.38
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
923902,TANFIELD GROVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.88
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.53
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.85
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.11
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.84
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.76
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
923902,TANFIELD GROVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.8
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.74
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.18
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.61
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.17
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.6
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
923902,TANFIELD GROVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.39
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.22
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.54
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.87
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.77
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,56.3
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.87
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.94
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.67
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,71.6
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.18
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.88
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.09
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.1
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.19
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.82
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,51.3
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.46
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.87
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.57
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.9
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.33
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.83
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.42
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.74
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.86
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
923902,TANFIELD GROVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.91
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.42
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.11
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,63.7
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.12
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.69
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.77
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.92
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.16
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.63
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.44
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.41
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.06
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
923902,TANFIELD GROVE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.25
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.98
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.05
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923902,TANFIELD GROVE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.05
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.1
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.15
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.93
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
923902,TANFIELD GROVE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
