Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.36
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.38
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.18
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.44
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.42
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.43
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.2
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.01
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.1
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.25
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.0
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.55
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.77
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.23
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.86
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.11
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.36
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.9
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.2
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.14
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
923902,TANFIELD GROVE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.84
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.7
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.62
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.7
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.5
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.71
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.97
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,29.8
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
923902,TANFIELD GROVE,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.83
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.4
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,32.2
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
923902,TANFIELD GROVE,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.02
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.04
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,33.8
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,21.4
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.25
923902,TANFIELD GROVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.11
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.02
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,51.0
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,21.5
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.42
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.99
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
923902,TANFIELD GROVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.23
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.35
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,30.9
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,38.5
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.71
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,21.6
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.35
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
923902,TANFIELD GROVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.25
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.72
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,21.7
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.03
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
923902,TANFIELD GROVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,21.9
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
923902,TANFIELD GROVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.88
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.29
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,31.2
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
