Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.89
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,22.0
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.91
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
923902,TANFIELD GROVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.54
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,22.1
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.09
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
923902,TANFIELD GROVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.1
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.11
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,24.9
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,22.2
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.53
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
923902,TANFIELD GROVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.18
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.56
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,27.9
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,22.3
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
923902,TANFIELD GROVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.79
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.76
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.3
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,22.5
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
923902,TANFIELD GROVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.41
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
923902,TANFIELD GROVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.02
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.89
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
923902,TANFIELD GROVE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.38
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
923902,TANFIELD GROVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.83
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.27
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
923902,TANFIELD GROVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.91
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,21.7
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.57
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
923902,TANFIELD GROVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.18
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
923902,TANFIELD GROVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.91
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.29
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.54
