Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.09
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,25.2
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
923902,TANFIELD GROVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.01
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.29
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
923902,TANFIELD GROVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.59
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.3
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.25
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,60.6
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
923902,TANFIELD GROVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,25.9
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
923902,TANFIELD GROVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.14
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,60.22
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
923902,TANFIELD GROVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.09
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,24.5
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.3
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
923902,TANFIELD GROVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,24.6
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.83
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
923902,TANFIELD GROVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.38
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,24.8
923902,TANFIELD GROVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.67
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.09
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,30.1
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.56
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.91
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,24.9
923902,TANFIELD GROVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
