Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,25.1
923902,TANFIELD GROVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.03
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.09
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.33
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,25.2
923902,TANFIELD GROVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,25.4
923902,TANFIELD GROVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.89
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,25.6
923902,TANFIELD GROVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.96
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.47
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.76
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.03
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.82
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.13
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923902,TANFIELD GROVE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.46
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.61
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.65
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,24.6
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923902,TANFIELD GROVE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.76
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.55
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.42
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.77
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.43
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.83
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,31.3
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.87
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.31
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.27
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,40.8
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
