Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.88
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,36.6
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
923902,TANFIELD GROVE,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.74
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.56
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
923902,TANFIELD GROVE,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.73
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.53
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,41.7
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,41.1
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
923902,TANFIELD GROVE,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.03
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.3
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
923902,TANFIELD GROVE,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
